Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.46
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.0
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.7
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
533158,Carys Rockfield,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.85
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
533158,Carys Rockfield,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
533158,Carys Rockfield,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
533158,Carys Rockfield,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
533158,Carys Rockfield,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.05
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
533158,Carys Rockfield,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.6
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.76
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.93
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
533158,Carys Rockfield,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
