Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
533158,Carys Rockfield,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
533158,Carys Rockfield,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
533158,Carys Rockfield,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
533158,Carys Rockfield,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
533158,Carys Rockfield,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
533158,Carys Rockfield,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
