Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
533158,Carys Rockfield,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
533158,Carys Rockfield,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
