Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.18
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.81
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
