Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.5
