Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
