Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.5
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
533158,Carys Rockfield,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.4
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
533158,Carys Rockfield,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.8
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.7
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
533158,Carys Rockfield,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
