Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.3
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
533158,Carys Rockfield,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.1
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
533158,Carys Rockfield,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.08
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
533158,Carys Rockfield,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.88
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
533158,Carys Rockfield,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
