Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
