Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.1
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.2
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.3
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.4
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,24.6
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,24.8
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
