Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.0
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.2
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.3
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.5
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
