Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
