Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
533158,Carys Rockfield,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
533158,Carys Rockfield,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
533158,Carys Rockfield,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
