Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
533158,Carys Rockfield,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.68
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
533158,Carys Rockfield,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.16
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533158,Carys Rockfield,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
533158,Carys Rockfield,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.63
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
533158,Carys Rockfield,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
533158,Carys Rockfield,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
533158,Carys Rockfield,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.12
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
533158,Carys Rockfield,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
533158,Carys Rockfield,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
