Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
533158,Carys Rockfield,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.43
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
533158,Carys Rockfield,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.55
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
533158,Carys Rockfield,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
533158,Carys Rockfield,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.4
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.41
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.42
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
533158,Carys Rockfield,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.74
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
533158,Carys Rockfield,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.8
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
533158,Carys Rockfield,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.75
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.52
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
533158,Carys Rockfield,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.97
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.6
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.37
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.56
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
533158,Carys Rockfield,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.99
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.46
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.9
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.14
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.65
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
533158,Carys Rockfield,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.53
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
