Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.99
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.61
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
533158,Carys Rockfield,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.9
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
533158,Carys Rockfield,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.5
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.6
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
533158,Carys Rockfield,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.2
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.1
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.1
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.85
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
533158,Carys Rockfield,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.18
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.63
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.7
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,131.0
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.68
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.8
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
533158,Carys Rockfield,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.99
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.77
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.28
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
533158,Carys Rockfield,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.82
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.39
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,130.9
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.87
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.97
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
533158,Carys Rockfield,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.87
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.75
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,130.7
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.75
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
533158,Carys Rockfield,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.79
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.11
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.5
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.47
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
533158,Carys Rockfield,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.0
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.01
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
