Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.08
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
533158,Carys Rockfield,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.88
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
533158,Carys Rockfield,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.05
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.29
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.53
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.66
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
533158,Carys Rockfield,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.42
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.51
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
533158,Carys Rockfield,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.56
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.49
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
533158,Carys Rockfield,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.49
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.95
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.73
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.66
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
533158,Carys Rockfield,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.22
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.71
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
533158,Carys Rockfield,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.78
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.32
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
533158,Carys Rockfield,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.21
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.87
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
533158,Carys Rockfield,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.66
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
