Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
533158,Carys Rockfield,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.75
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.62
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
533158,Carys Rockfield,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.86
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.6
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.99
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.63
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
533158,Carys Rockfield,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.93
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.35
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
533158,Carys Rockfield,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.67
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.21
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
533158,Carys Rockfield,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.29
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
533158,Carys Rockfield,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
533158,Carys Rockfield,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.67
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.42
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.18
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
533158,Carys Rockfield,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
533158,Carys Rockfield,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
