Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
533158,Carys Rockfield,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
533158,Carys Rockfield,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
533158,Carys Rockfield,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.5
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
533158,Carys Rockfield,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.79
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
533158,Carys Rockfield,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.62
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
533158,Carys Rockfield,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.04
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.47
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
533158,Carys Rockfield,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
