Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.59
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
533158,Carys Rockfield,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.0
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
533158,Carys Rockfield,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,35.74
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,150.1
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.78
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.78
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
533158,Carys Rockfield,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.25
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.2
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.73
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
533158,Carys Rockfield,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.41
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.56
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
533158,Carys Rockfield,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.3
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.22
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
533158,Carys Rockfield,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.17
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.91
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
533158,Carys Rockfield,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.86
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
533158,Carys Rockfield,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.98
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
