Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.32
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
533158,Carys Rockfield,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.37
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.59
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.51
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
533158,Carys Rockfield,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
533158,Carys Rockfield,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
533158,Carys Rockfield,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.8
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
533158,Carys Rockfield,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.3
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.21
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.73
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
