Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
533158,Carys Rockfield,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.46
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
533158,Carys Rockfield,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.56
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.93
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
533158,Carys Rockfield,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533158,Carys Rockfield,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
533158,Carys Rockfield,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.7
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
533158,Carys Rockfield,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
