Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
533158,Carys Rockfield,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.7
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
533158,Carys Rockfield,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
533158,Carys Rockfield,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.46
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
533158,Carys Rockfield,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
533158,Carys Rockfield,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
