Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
533158,Carys Rockfield,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
