Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
