Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
