Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
