Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
