Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
533158,Carys Rockfield,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
533158,Carys Rockfield,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
533158,Carys Rockfield,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
533158,Carys Rockfield,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
