Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
533158,Carys Rockfield,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
533158,Carys Rockfield,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
533158,Carys Rockfield,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.21
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
533158,Carys Rockfield,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.01
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
