Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
533158,Carys Rockfield,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
533158,Carys Rockfield,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
533158,Carys Rockfield,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
533158,Carys Rockfield,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
533158,Carys Rockfield,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.31
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
533158,Carys Rockfield,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.94
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
533158,Carys Rockfield,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.17
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
533158,Carys Rockfield,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
