Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
533158,Carys Rockfield,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
533158,Carys Rockfield,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.22
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.5
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.65
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
533158,Carys Rockfield,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
533158,Carys Rockfield,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.62
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.06
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
533158,Carys Rockfield,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.64
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
533158,Carys Rockfield,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.69
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
533158,Carys Rockfield,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.33
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
