Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.41
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
533158,Carys Rockfield,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.06
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.3
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
533158,Carys Rockfield,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.97
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.5
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
533158,Carys Rockfield,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.13
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,139.9
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.92
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.91
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
533158,Carys Rockfield,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.75
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,133.8
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.15
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
533158,Carys Rockfield,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
533158,Carys Rockfield,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
533158,Carys Rockfield,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
533158,Carys Rockfield,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
533158,Carys Rockfield,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
