Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.45
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
