Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.98
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
533158,Carys Rockfield,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
533158,Carys Rockfield,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
533158,Carys Rockfield,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.38
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
