Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
533158,Carys Rockfield,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
