Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
533158,Carys Rockfield,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.03
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
533158,Carys Rockfield,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.24
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
533158,Carys Rockfield,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
