Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.22
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
533158,Carys Rockfield,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.19
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.95
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
533158,Carys Rockfield,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
533158,Carys Rockfield,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.5
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
533158,Carys Rockfield,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
533158,Carys Rockfield,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.92
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
533158,Carys Rockfield,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
