Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
533158,Carys Rockfield,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
533158,Carys Rockfield,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
