Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.0
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.0
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
