Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,26.5
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
