Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
