Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
533158,Carys Rockfield,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
533158,Carys Rockfield,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
