Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
533158,Carys Rockfield,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
533158,Carys Rockfield,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
533158,Carys Rockfield,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
533158,Carys Rockfield,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
533158,Carys Rockfield,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
533158,Carys Rockfield,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
