Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
533158,Carys Rockfield,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
533158,Carys Rockfield,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
533158,Carys Rockfield,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
533158,Carys Rockfield,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.64
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
533158,Carys Rockfield,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
533158,Carys Rockfield,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.58
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
533158,Carys Rockfield,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.49
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.69
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
533158,Carys Rockfield,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.17
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.7
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
533158,Carys Rockfield,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
