Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.81
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
533158,Carys Rockfield,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.32
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
533158,Carys Rockfield,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.6
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.75
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
533158,Carys Rockfield,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.34
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.95
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
533158,Carys Rockfield,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.24
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.45
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
533158,Carys Rockfield,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.31
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.43
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.01
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
533158,Carys Rockfield,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.9
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.23
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
533158,Carys Rockfield,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.48
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,36.0
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
533158,Carys Rockfield,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.75
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,36.1
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.96
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.9
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
533158,Carys Rockfield,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.72
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
