Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
533158,Carys Rockfield,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.28
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.31
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
533158,Carys Rockfield,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.03
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.04
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
533158,Carys Rockfield,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.35
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.29
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.05
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.2
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.38
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
533158,Carys Rockfield,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.37
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.9
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.79
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.2
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.3
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
533158,Carys Rockfield,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.27
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.14
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,141.0
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.99
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
533158,Carys Rockfield,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.33
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.17
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.15
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
533158,Carys Rockfield,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.3
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.39
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.26
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.17
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
533158,Carys Rockfield,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.93
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.4
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
533158,Carys Rockfield,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.68
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.6
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.4
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.22
