Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
533158,Carys Rockfield,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.08
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.7
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.19
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
533158,Carys Rockfield,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.88
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.0
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.52
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
533158,Carys Rockfield,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.25
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.1
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.2
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.82
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.28
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.98
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.94
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,36.0
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.98
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
533158,Carys Rockfield,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.34
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,36.0
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.03
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.6
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
533158,Carys Rockfield,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.8
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
533158,Carys Rockfield,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
533158,Carys Rockfield,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.89
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
533158,Carys Rockfield,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.42
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.56
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
