Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
533158,Carys Rockfield,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.44
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.8
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.23
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.56
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.8
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
533158,Carys Rockfield,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
533158,Carys Rockfield,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
533158,Carys Rockfield,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
533158,Carys Rockfield,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
533158,Carys Rockfield,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
