Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
533158,Carys Rockfield,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
533158,Carys Rockfield,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
533158,Carys Rockfield,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
533158,Carys Rockfield,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
533158,Carys Rockfield,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
533158,Carys Rockfield,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
533158,Carys Rockfield,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
