Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
533158,Carys Rockfield,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
533158,Carys Rockfield,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.43
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
