Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
