Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
533158,Carys Rockfield,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
533158,Carys Rockfield,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
533158,Carys Rockfield,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
