Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
533158,Carys Rockfield,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
533158,Carys Rockfield,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
533158,Carys Rockfield,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
533158,Carys Rockfield,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
533158,Carys Rockfield,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
