Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
533158,Carys Rockfield,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.66
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.41
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
