Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
533158,Carys Rockfield,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
