Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
