Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
