Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
533158,Carys Rockfield,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
533158,Carys Rockfield,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
