Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
533158,Carys Rockfield,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
533158,Carys Rockfield,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.71
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
533158,Carys Rockfield,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
533158,Carys Rockfield,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
533158,Carys Rockfield,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.75
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
533158,Carys Rockfield,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
533158,Carys Rockfield,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.6
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
533158,Carys Rockfield,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.38
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
