Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.8
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
533158,Carys Rockfield,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
533158,Carys Rockfield,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.54
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.2
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
533158,Carys Rockfield,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.1
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
533158,Carys Rockfield,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.0
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
533158,Carys Rockfield,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.92
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
533158,Carys Rockfield,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.69
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.94
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.7
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
533158,Carys Rockfield,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.75
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.56
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.9
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.8
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.73
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
533158,Carys Rockfield,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.45
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.9
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
533158,Carys Rockfield,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.96
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.49
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
