Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.0
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.99
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
533158,Carys Rockfield,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.05
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.0
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.53
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
533158,Carys Rockfield,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.13
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.11
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.1
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.82
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
533158,Carys Rockfield,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.6
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.1
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
533158,Carys Rockfield,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.27
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.2
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.1
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.2
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.23
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
533158,Carys Rockfield,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.67
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.2
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.72
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
533158,Carys Rockfield,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.2
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
533158,Carys Rockfield,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.4
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.1
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.4
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
533158,Carys Rockfield,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.01
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.0
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.18
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
533158,Carys Rockfield,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
