Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.6
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.52
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.0
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
533158,Carys Rockfield,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.02
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.68
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,37.9
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.44
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
533158,Carys Rockfield,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.5
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.32
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.63
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,37.8
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.26
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
533158,Carys Rockfield,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.58
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.59
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,37.6
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.26
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
533158,Carys Rockfield,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.76
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.6
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,37.6
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.53
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
533158,Carys Rockfield,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.53
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.7
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.7
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
533158,Carys Rockfield,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
533158,Carys Rockfield,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
533158,Carys Rockfield,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.52
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
