Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
533158,Carys Rockfield,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.2
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
533158,Carys Rockfield,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
533158,Carys Rockfield,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.61
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.2
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
